Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,10.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.4
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,52.22
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,168.0
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,218.1
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,10.4
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.28
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.86
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,46.27
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,149.0
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,195.0
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,10.4
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.62
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,43.99
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,134.2
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,183.0
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,10.5
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251742,Tappers Knapp,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.25
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,19.23
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,43.1
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,116.6
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,179.5
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,10.5
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.33
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.91
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,44.81
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,120.8
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,186.2
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,10.5
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.23
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,46.37
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,132.3
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,192.3
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,10.5
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
251742,Tappers Knapp,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.36
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.64
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,34.15
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,142.2
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,10.5
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.48
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.22
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,30.82
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,10.5
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.99
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.81
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,28.36
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,10.6
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.29
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.42
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,25.26
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
