Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,10.6
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.75
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.36
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,28.34
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,66.3
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,10.6
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.83
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,24.55
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,10.6
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.77
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.96
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,23.73
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,10.7
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.18
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.6
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,24.26
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,10.7
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.42
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.11
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,25.08
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.92
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,22.97
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,22.12
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,58.0
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,23.77
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.73
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,24.25
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,23.62
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
