Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.27
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,22.62
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,28.62
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251742,Tappers Knapp,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,25.97
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.83
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,27.4
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.77
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,26.57
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,85.0
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,24.87
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,26.25
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,26.74
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,85.0
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,25.2
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,11.2
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,25.75
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
