Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,11.2
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,32.19
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,110.0
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.3
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,32.97
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,113.2
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,29.94
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,30.29
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,31.26
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,27.54
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,25.44
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,76.9
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.4
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,26.27
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,78.6
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,25.13
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.72
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,26.06
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,77.8
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
