Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,25.51
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,11.7
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,27.0
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,84.3
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,27.99
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,26.98
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251742,Tappers Knapp,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,26.78
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,87.4
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,27.39
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,26.09
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,27.36
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,87.7
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,27.75
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,28.74
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
