Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,36.73
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,125.2
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,152.8
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,30.36
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,12.2
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,39.28
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,131.4
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,162.1
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,37.77
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,127.2
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,157.1
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.9
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,21.45
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251742,Tappers Knapp,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,23.33
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,69.5
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,12.7
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,24.66
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.99
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,24.25
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.01
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.76
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,26.75
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251742,Tappers Knapp,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.09
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,26.18
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
