Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,25.74
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.89
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,27.33
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.58
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,28.59
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,26.91
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.53
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.23
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,31.58
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,13.2
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.02
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,24.98
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,13.2
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.32
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,25.12
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.17
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.84
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,27.96
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,74.1
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.73
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.45
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.55
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
