Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.21
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,30.24
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.13
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.76
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,32.84
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,90.7
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.47
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.69
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,29.19
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.35
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.75
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,29.08
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.35
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,32.86
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,92.2
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.74
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,30.79
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.29
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.7
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.77
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.43
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,30.22
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.47
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.82
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,32.84
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,77.9
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,23.85
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.43
