Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,34.81
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.6
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,29.51
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.5
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,35.01
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.2
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,144.8
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.68
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.43
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,39.19
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,97.9
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,161.7
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.85
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.08
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,39.25
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,162.2
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251742,Tappers Knapp,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.88
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.11
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,43.27
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,110.0
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,179.1
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.1
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.88
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,44.49
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,112.7
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,184.2
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.5
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.07
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,42.65
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,125.2
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,177.1
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.03
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.12
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,42.01
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,126.8
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,174.8
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.93
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.23
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,37.13
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,107.4
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,155.1
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.03
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.26
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,37.21
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,97.0
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,154.2
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
