Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.22
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.87
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,36.16
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,129.6
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.1
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.81
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.84
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,38.08
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,76.9
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,158.4
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
251742,Tappers Knapp,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.43
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.06
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,32.15
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.82
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.16
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,36.92
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,101.3
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.2
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.83
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.26
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,37.92
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,88.5
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.0
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.04
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.57
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,35.6
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,149.0
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251742,Tappers Knapp,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.68
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.69
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.71
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.47
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.74
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251742,Tappers Knapp,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.48
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.9
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,25.56
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.47
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.47
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.68
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
