Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251742,Tappers Knapp,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.63
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.66
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,26.49
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251742,Tappers Knapp,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.35
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.2
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,29.64
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.48
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.5
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.62
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.69
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,27.6
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.71
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.43
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,30.7
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.92
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.84
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,26.76
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.4
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,26.59
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.92
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,23.31
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.31
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.89
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.79
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.28
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,23.32
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
