Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.02
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,23.93
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,18.52
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,28.1
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
251742,Tappers Knapp,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.88
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,25.99
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.15
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,27.02
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
251742,Tappers Knapp,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.73
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.8
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,26.11
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251742,Tappers Knapp,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.12
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,27.23
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.18
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,26.0
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,70.3
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.54
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,29.91
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.61
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,29.02
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.71
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,35.35
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,107.8
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.6
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
