Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.63
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,28.64
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,85.7
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.35
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.56
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.89
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,37.56
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,109.4
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,157.9
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.38
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,41.85
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,177.2
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.82
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.73
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,32.72
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.74
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.72
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,34.75
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.7
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.39
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.12
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,35.05
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,91.1
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.7
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.02
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,32.72
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.25
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,30.74
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.21
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.67
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,30.01
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,78.1
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
