Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.61
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,35.86
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.0
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.09
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,30.88
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,93.1
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.15
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,32.34
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
251742,Tappers Knapp,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.27
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,35.78
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,99.0
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251742,Tappers Knapp,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.58
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,33.75
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,88.9
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.5
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.79
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.6
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,42.17
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,124.5
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,175.7
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.36
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,43.29
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,126.2
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,180.2
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.91
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,45.49
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,133.1
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,188.6
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.32
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.39
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,41.58
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,115.7
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,171.2
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.25
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,39.96
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,119.3
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,165.2
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
