Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.76
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,35.98
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,106.1
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.9
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.73
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,38.48
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,112.7
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,159.2
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.64
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.5
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,36.71
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,152.3
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,19.54
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,31.29
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.76
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.25
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,38.06
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,110.9
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,159.3
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.12
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,37.78
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,113.0
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,159.4
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.78
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.15
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,37.39
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,156.0
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.35
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,36.6
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,152.4
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
251742,Tappers Knapp,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.6
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.55
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,38.19
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,159.7
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.14
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.89
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,33.77
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.1
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
