Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.37
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.04
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,39.25
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,100.0
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,163.4
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.82
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,39.89
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,165.6
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.61
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.67
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,35.16
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,94.8
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,146.5
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.84
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.57
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,28.83
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
251742,Tappers Knapp,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.97
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,17.93
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,30.52
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,29.54
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,30.24
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.76
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,28.43
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,77.6
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.49
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.7
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,28.22
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,69.9
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.63
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,27.81
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
