Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,23.16
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,22.4
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,68.4
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,25.21
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,23.95
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.44
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,22.83
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,21.29
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.42
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,20.9
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,21.5
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,24.65
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,21.25
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
