Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,21.25
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251742,Tappers Knapp,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,25.35
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,23.73
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,24.4
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251742,Tappers Knapp,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,24.33
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,81.7
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,27.58
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,95.4
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,26.91
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,28.43
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,29.01
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,28.08
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
