Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.68
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,28.97
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,25.97
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,82.3
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.42
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,22.57
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,23.81
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,71.3
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,25.57
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,77.8
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251742,Tappers Knapp,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.14
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,24.86
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.87
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,26.65
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,35.29
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,123.3
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,145.4
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,38.66
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,136.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,159.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,36.0
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,125.7
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.5
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
