Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251742,Tappers Knapp,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,36.74
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,123.0
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251742,Tappers Knapp,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,31.99
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,35.36
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,123.9
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.7
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,35.55
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,124.0
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.9
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,38.94
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,136.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,161.1
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,34.37
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,115.3
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,32.46
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.2
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251742,Tappers Knapp,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,34.92
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,145.0
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,32.37
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,108.5
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,31.86
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,95.2
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.9
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
