Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,33.05
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,94.0
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.4
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.56
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.34
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,32.61
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.1
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.43
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,31.21
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.32
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.58
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,31.6
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.44
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.4
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,40.24
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,104.3
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,166.2
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.79
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.58
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,36.62
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.6
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.69
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.47
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,37.13
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,154.2
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.54
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,37.73
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,105.7
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,156.2
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.45
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,33.36
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.4
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.76
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.64
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,34.95
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
