Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.69
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.97
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,32.91
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,75.9
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,12.2
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.12
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.33
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,31.97
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,22.22
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,32.87
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,20.31
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.99
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,35.14
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,145.1
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.53
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.38
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,34.41
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.1
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.99
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.22
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,37.45
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,95.2
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,155.3
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.47
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.22
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.41
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,35.42
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.6
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.66
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,36.58
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,93.9
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,153.5
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.75
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.12
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,35.1
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251742,Tappers Knapp,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.7
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.73
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,35.72
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
