Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.81
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.75
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,33.97
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.5
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.02
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.9
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,36.01
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.7
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.0
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.07
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,39.79
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,166.6
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.13
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.74
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,39.19
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,85.9
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,162.9
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
251742,Tappers Knapp,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.12
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.97
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,39.94
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,76.9
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,166.3
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,24.01
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.59
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,39.51
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,164.3
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.84
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.9
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,41.71
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,172.9
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.45
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.2
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,45.62
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,119.5
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,189.9
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.12
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.59
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,43.96
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,183.2
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.83
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.14
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,44.01
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,115.5
