Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,183.2
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251742,Tappers Knapp,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.94
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.7
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,34.82
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.2
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.36
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.32
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,36.18
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,80.5
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,150.6
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.87
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.69
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,35.93
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251742,Tappers Knapp,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,25.3
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.68
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,42.36
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,176.8
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,24.69
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.22
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,42.11
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,88.5
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,175.6
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.79
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.18
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,44.73
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,186.2
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
251742,Tappers Knapp,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.88
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.24
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,45.78
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,94.6
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,112.0
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,190.7
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
251742,Tappers Knapp,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.9
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.16
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,44.11
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,94.3
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,185.0
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.06
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.42
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,33.95
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.1
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
