Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.05
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.12
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,38.87
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.0
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.41
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.0
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,36.3
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.8
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.52
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.98
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,35.94
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.8
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.53
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.6
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,34.45
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,77.7
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.7
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.41
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,36.34
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,150.8
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.51
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.6
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,32.17
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,12.7
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.39
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.99
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,29.47
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,12.7
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.25
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.24
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,27.25
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.32
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.26
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,30.01
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.47
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.42
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,33.28
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
