Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.25
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.56
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,31.65
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.9
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.16
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,29.24
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.97
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,28.51
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,16.8
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,27.91
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.01
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,22.28
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,25.53
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
251742,Tappers Knapp,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.49
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.01
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,28.07
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,18.93
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,30.79
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,72.1
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.82
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.1
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,27.63
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.99
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,29.8
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.65
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.16
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
