Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.39
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.12
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.09
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.37
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.72
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.57
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,24.9
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,28.12
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,12.2
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.5
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.93
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.26
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.97
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.84
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,23.82
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.56
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.37
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.44
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.64
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,33.39
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.4
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.64
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,34.67
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,93.8
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.6
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
