Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.38
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.93
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,33.56
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.39
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,33.94
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,97.6
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.6
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.64
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,36.47
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,104.8
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,153.0
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,43.73
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,135.2
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,183.9
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.54
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,31.15
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,11.7
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.2
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.33
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,32.03
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.85
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.55
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,40.12
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,168.2
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.26
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,37.03
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,112.0
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,155.5
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.6
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,38.69
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,119.1
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,161.7
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,36.61
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,110.2
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.8
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
