Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.95
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.99
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,35.59
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.6
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.27
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.42
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,42.33
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,120.1
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,176.7
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.22
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.48
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,37.36
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,155.9
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
251742,Tappers Knapp,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.09
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,34.27
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,89.7
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.4
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.74
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,37.39
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,105.8
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,154.5
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.04
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,43.54
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,180.6
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.2
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.45
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,40.06
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.4
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,19.16
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,41.79
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,115.7
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,173.1
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
251742,Tappers Knapp,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.25
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.11
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,41.76
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,172.7
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.91
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.78
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,37.13
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,98.2
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.8
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.0
