Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.55
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,36.72
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,152.3
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.99
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,36.91
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,106.6
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.8
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251742,Tappers Knapp,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.5
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,42.71
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,129.2
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,177.1
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.56
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,41.16
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,171.0
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
251742,Tappers Knapp,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.32
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.14
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,35.09
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,146.5
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,23.49
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.58
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,36.04
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,76.4
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.1
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.38
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.88
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,37.31
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,155.2
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.89
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,29.79
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,77.5
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.69
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.29
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,33.02
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.7
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.31
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.16
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,30.28
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
