Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.54
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,28.41
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.16
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.61
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,27.85
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,26.63
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.8
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,28.89
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.25
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,28.05
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,77.7
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.18
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,22.59
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.97
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.76
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,23.65
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.07
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,24.19
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,11.2
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.77
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,22.84
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,11.2
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,24.49
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
