Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.19
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,25.75
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.92
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,30.9
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,98.0
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,28.03
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,26.88
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.86
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,30.12
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.8
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,29.75
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,97.4
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.53
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,27.01
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,28.39
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,92.2
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,31.18
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,103.2
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,31.68
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,103.0
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
