Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.76
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,33.03
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,103.3
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,31.37
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,95.4
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251742,Tappers Knapp,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.73
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,32.08
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,31.67
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,99.5
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,11.7
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.46
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,29.72
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,88.5
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,11.7
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,30.05
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,88.7
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,30.83
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,29.53
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,14.07
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,25.05
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.16
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,27.5
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
