Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,14.64
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,28.52
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.27
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,29.97
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,27.34
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,27.48
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.45
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,29.29
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,92.7
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,12.2
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,30.64
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,29.95
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,95.6
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.72
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,28.26
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,30.2
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,98.1
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,30.87
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
