Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.18
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,28.6
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,27.19
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.89
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,26.99
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,29.43
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,32.75
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,32.07
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,101.1
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,28.1
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,29.62
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,81.9
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.37
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,29.26
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,90.0
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,28.35
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
