Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,29.96
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,97.6
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,31.95
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,101.5
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,31.67
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.05
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,33.94
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,34.88
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.7
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.13
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,36.94
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,113.0
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,152.2
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,36.68
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.8
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.65
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,35.83
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,106.7
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.9
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.13
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.38
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,33.71
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.3
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.05
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.19
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,34.91
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.4
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
