Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.9
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,34.19
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,101.0
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.0
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.13
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,37.01
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,104.7
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,155.4
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.17
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,45.82
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,140.9
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,191.7
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.84
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.3
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,47.48
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,132.3
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,196.3
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251742,Tappers Knapp,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.14
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,46.3
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,136.5
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,192.6
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.02
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.27
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,46.88
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,132.2
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,195.7
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,13.2
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.11
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,46.56
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,131.3
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,194.4
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,13.2
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,26.12
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.57
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,49.53
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,146.2
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.1
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,207.2
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,25.21
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,56.23
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,170.1
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,234.6
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,24.62
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.82
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,42.91
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,177.2
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
