Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.07
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.02
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,41.04
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,102.6
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,170.4
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.11
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.03
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,46.48
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,128.1
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,193.2
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.25
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.04
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,52.59
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,144.3
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,219.4
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251742,Tappers Knapp,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.01
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,48.33
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,201.4
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.35
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.77
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,47.39
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,135.6
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,198.5
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.41
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.86
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.96
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,38.5
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,89.1
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,162.3
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.69
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.11
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,39.85
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,89.2
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.8
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.91
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.04
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,47.8
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,126.6
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,199.7
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,12.7
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.83
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.84
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,44.56
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,123.0
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,186.2
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.29
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.07
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,49.64
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,136.4
