Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,206.8
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.6
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.24
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,44.37
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,118.9
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,185.6
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.83
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.99
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,47.48
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,138.3
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,198.6
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.96
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,46.34
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,134.1
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,194.2
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.36
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.85
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.66
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,43.34
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,123.5
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,181.5
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.05
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.8
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,44.87
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,124.3
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,188.0
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.62
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.94
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,33.67
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.0
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.89
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.97
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,39.49
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,164.4
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.95
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.6
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,41.05
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,170.7
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.71
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.89
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,40.14
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,168.0
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.16
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
