Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.95
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.01
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,35.95
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.7
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251742,Tappers Knapp,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.61
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.72
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,32.56
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,70.3
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.1
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,24.23
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.85
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,29.12
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.3
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,24.09
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.64
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,32.6
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.73
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.53
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,28.14
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,23.32
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,27.92
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.11
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.27
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,29.08
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.3
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.89
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.05
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,26.04
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.08
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.2
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,24.99
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.37
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,27.14
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
