Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,28.19
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.84
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,23.56
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.68
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,22.3
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.46
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.35
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.41
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.2
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.54
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,22.19
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.81
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,23.04
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.86
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,24.91
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.26
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.45
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,27.29
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.79
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.67
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,25.78
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
