Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.72
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.06
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,27.08
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.94
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.4
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,27.02
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251742,Tappers Knapp,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.86
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.5
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,24.57
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.92
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.04
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,26.56
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.95
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.87
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,29.29
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.28
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,32.23
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,84.3
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,11.7
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.71
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.68
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,30.64
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.31
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,33.34
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,80.3
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.99
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.81
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,34.22
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.6
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.18
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,40.53
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,123.2
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,169.8
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
