Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.82
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,44.43
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,135.4
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,185.2
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,21.32
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,46.33
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,133.5
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,193.1
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.38
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251742,Tappers Knapp,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,21.33
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,39.11
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,113.0
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,162.9
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.54
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,38.35
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,108.2
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,160.2
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.2
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.91
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,41.97
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,175.2
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.2
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,21.13
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,45.58
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,124.4
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,189.7
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,22.24
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,34.46
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,95.3
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.9
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,25.28
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,39.37
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,165.0
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,24.68
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,39.59
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,101.4
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,164.9
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
251742,Tappers Knapp,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,24.52
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,40.55
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,105.8
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,170.1
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
