Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
251742,Tappers Knapp,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,23.82
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,37.68
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,159.7
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,24.36
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,38.53
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.7
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
251742,Tappers Knapp,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.89
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,28.38
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,38.56
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,108.9
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,159.6
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.7
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
251742,Tappers Knapp,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,20.9
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,39.46
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,109.2
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.7
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.7
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.03
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.33
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,40.59
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,104.5
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,168.8
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.7
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.45
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.35
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,37.73
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,158.0
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.6
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.12
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.49
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,38.88
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,162.8
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.6
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.62
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,37.87
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,96.3
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,157.7
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.6
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
251742,Tappers Knapp,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,18.42
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,21.7
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,37.93
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.2
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.6
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,21.88
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,24.83
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,38.39
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,161.2
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
