Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.7
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.55
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,20.02
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,37.04
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,155.5
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.7
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.31
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,20.63
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,30.45
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.32
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,20.61
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,31.99
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.9
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,19.81
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,35.02
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,146.1
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
251742,Tappers Knapp,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.07
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.93
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,27.89
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
251742,Tappers Knapp,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.28
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,27.9
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,28.2
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,15.04
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,25.36
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.96
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,15.58
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,23.32
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.23
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,26.06
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
