Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.47
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,25.26
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.17
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,22.21
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.1
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,21.81
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.96
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,21.17
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,29.83
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.81
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,29.21
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,81.1
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.73
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,28.46
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,85.0
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,29.33
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251742,Tappers Knapp,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.86
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,32.87
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.2
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,16.25
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,29.86
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,89.3
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
