Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.2
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,13.67
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,30.45
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,90.3
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,14.45
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,32.91
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.1
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,13.1
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,29.87
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,28.87
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,89.2
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,28.52
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,29.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,31.61
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,95.9
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,34.63
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,107.8
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.6
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.18
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,28.92
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,88.4
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.1
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,30.88
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
