Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,13.75
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,30.88
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,84.9
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.06
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,28.16
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,13.13
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,27.39
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,72.7
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,14.28
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,27.24
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251742,Tappers Knapp,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,13.9
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,27.71
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251742,Tappers Knapp,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,28.13
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,13.45
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,29.17
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.65
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,32.25
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.94
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,35.56
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,110.7
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.1
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.4
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,39.24
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,126.4
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,162.0
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
