Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.25
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,40.69
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,128.3
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,168.3
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.7
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.05
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,37.07
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,116.2
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.3
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,11.7
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.82
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,37.24
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,120.0
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,154.2
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.35
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,35.18
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,34.31
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,103.4
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.6
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.64
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,36.41
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,112.7
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,152.0
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.57
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,38.79
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,120.3
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,160.7
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.67
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,38.54
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,114.2
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,159.8
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.52
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,37.54
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,156.1
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,22.47
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
