Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,23.79
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251742,Tappers Knapp,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,20.63
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,17.1
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.8
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,29.16
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.5
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,24.05
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,17.1
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.23
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,28.8
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,28.89
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,88.8
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,30.72
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,103.2
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,27.29
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,86.9
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,27.51
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,17.1
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251742,Tappers Knapp,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.87
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,30.08
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,98.4
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
