Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,28.04
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,26.49
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.85
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,27.49
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.96
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,25.29
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251742,Tappers Knapp,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.33
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,27.79
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.1
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.69
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.71
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.48
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.32
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,32.32
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.3
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,17.3
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.33
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,31.8
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.8
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,31.21
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
