Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.71
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.21
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,30.17
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,76.3
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,17.2
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.6
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,33.12
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,96.5
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.2
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,17.1
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251742,Tappers Knapp,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,33.51
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.3
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,17.1
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.98
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.95
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,31.88
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.5
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,17.1
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.8
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,30.74
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,17.1
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.78
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.73
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.57
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,17.1
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.65
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.42
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,29.76
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.7
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,17.0
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.89
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.13
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.39
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,17.0
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251742,Tappers Knapp,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.36
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.12
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,32.57
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,17.0
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.02
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.63
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.06
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
