Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,17.0
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.06
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.08
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.88
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,17.0
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,24.64
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.35
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.54
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,17.0
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.78
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.79
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.44
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,17.0
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.38
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.52
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,35.74
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,79.9
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,149.8
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.0
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251742,Tappers Knapp,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,27.27
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.42
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.91
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.0
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,17.0
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
251742,Tappers Knapp,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.73
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.68
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,34.64
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.9
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
251742,Tappers Knapp,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,25.92
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.64
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.93
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.9
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.82
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.32
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.57
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,16.9
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.34
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,33.16
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.7
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,16.9
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
