Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.03
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.53
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,16.9
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.73
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.35
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,25.16
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,16.9
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.47
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.03
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.6
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,16.9
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.08
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.2
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,28.76
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,16.9
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.29
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.04
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.08
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,24.84
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.38
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,28.56
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.41
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.97
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.43
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.9
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,30.41
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,69.5
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.78
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.3
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.15
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.2
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
