Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.69
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,24.47
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.71
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,25.42
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,28.11
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.64
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,30.81
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,36.78
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.7
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.8
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,26.86
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.7
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.43
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,26.28
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.6
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,23.92
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.6
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.96
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,24.55
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.6
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.23
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.47
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.6
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
