Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.69
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,20.08
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.5
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.78
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,25.78
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,16.5
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.89
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.18
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,24.64
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,16.5
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.47
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.97
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,25.64
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,16.4
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.3
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.91
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,25.0
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.4
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.23
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.86
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,30.73
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.4
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.09
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.01
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.81
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.3
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251742,Tappers Knapp,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.85
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.76
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.2
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.2
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.14
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.2
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.1
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,38.26
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.2
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.1
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
