Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,39.22
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,125.6
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,161.6
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.1
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,32.34
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,97.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.22
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,28.81
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.23
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,27.45
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.71
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,34.14
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,105.8
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,34.3
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,113.1
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.99
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,39.13
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,125.9
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.3
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.22
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.5
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,40.03
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,120.5
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,167.5
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.87
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,37.95
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,109.3
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,158.6
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.7
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251742,Tappers Knapp,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.96
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,34.31
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
