Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,16.69
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,38.06
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,99.8
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.8
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251742,Tappers Knapp,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.86
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.86
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,37.64
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,103.9
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,160.8
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.65
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.7
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,34.0
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251742,Tappers Knapp,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.06
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.55
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,30.43
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,18.74
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.54
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,38.55
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,105.5
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,162.2
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.12
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.93
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,35.68
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.6
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.26
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,32.61
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.1
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.63
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.13
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,43.6
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,129.5
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,181.5
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.88
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.17
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,30.39
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251742,Tappers Knapp,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.55
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,35.06
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,95.2
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.9
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
