Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.42
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.77
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,39.53
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,90.0
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,164.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,22.91
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.31
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
251742,Tappers Knapp,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.25
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,31.06
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.47
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,29.78
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.97
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,31.11
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.94
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.65
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,31.91
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.33
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.15
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.52
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,24.59
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.12
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.04
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,26.76
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.08
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,24.54
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
