Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.27
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,24.28
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.87
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,18.83
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,22.72
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.63
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.61
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,21.32
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.61
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.21
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,21.35
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.42
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,19.23
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.7
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,21.78
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,20.76
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,20.09
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251742,Tappers Knapp,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,23.25
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
