Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,28.26
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,83.5
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,25.46
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,76.9
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,22.02
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,22.78
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,23.21
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,25.38
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,22.86
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,25.01
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251742,Tappers Knapp,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,25.86
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251742,Tappers Knapp,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,24.59
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,81.3
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
