Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,24.72
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,28.38
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,95.5
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,31.52
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,109.2
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251742,Tappers Knapp,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,27.41
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,27.14
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,84.3
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251742,Tappers Knapp,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,28.0
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.34
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,28.42
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,89.1
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,24.41
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,24.45
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,26.38
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
