Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,26.18
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,24.67
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,24.82
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,28.32
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,28.52
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.37
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,32.67
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,104.7
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.7
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.46
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,32.63
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,29.41
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,89.3
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.73
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,30.07
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,93.5
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.7
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,26.11
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,74.1
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
