Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,28.47
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,84.9
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.48
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,29.06
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,91.7
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.9
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.39
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,38.68
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,124.3
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,160.1
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,34.36
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,142.8
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.11
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,16.28
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.26
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.7
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.22
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.07
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.5
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,20.22
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
